Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,28.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
