Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
