Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,18.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,76.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,16.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,18.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,76.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
