Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,82.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,100.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,16.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,19.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,70.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,23.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,98.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,21.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,88.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,15.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,81.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,125.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,32.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,18.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,90.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,77.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,30.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,18.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,84.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,127.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,76.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.35
