Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,24.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,20.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,77.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,103.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,84.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,20.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,20.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,85.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,84.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,61.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,18.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,75.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,23.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,97.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,17.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,72.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,18.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
