Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,20.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,87.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,18.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,75.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
