Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,13.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,13.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,27.1
