Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,17.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,14.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
