Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,17.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,80.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,17.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,73.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,20.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,86.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
