Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,13.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,18.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,19.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,83.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,20.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,86.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,74.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
