Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,13.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,21.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,69.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,17.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,13.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,19.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,83.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
