Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,75.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,16.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,22.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.1
