Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,11.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
