Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
