Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,15.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.61
