Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,19.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,20.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,84.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,20.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,21.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,89.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,87.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,19.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,22.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,92.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,20.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,85.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
