Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,20.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,86.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,21.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,86.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,16.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,37.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,16.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
