Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.27
