Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
