Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,22.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
