Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,18.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,17.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,77.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,73.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,13.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,19.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,82.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,21.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,91.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,19.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,80.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,17.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,20.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,85.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,18.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,79.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,49.1
