Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,18.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,77.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,16.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,16.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,19.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,80.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,19.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,72.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,80.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,24.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,74.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,77.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,102.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,13.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,46.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,11.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
