Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
