Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.49
