Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,16.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
