Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,2.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.2
