Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,15.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.36
