Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
