Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,46.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.96
