Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,7.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,11.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,11.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
