Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,78.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,18.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,76.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,19.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
