Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,21.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,87.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,18.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,9.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,77.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,18.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,11.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,19.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,17.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,19.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,78.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,19.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,78.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.81
