Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,17.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,8.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
