Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,29.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.4
