Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,17.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,79.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,20.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,85.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,18.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,20.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,83.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
