Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,20.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,86.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,21.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,89.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,89.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,19.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,21.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,90.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,20.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,84.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,19.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,80.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,15.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,19.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,80.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,19.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,15.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,22.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,19.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,93.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,18.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,24.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,80.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,104.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,22.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,93.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,78.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,22.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,92.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,23.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,96.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
