Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,23.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,95.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,104.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,22.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,94.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,22.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,25.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,72.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,104.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,19.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,82.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,21.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,71.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,86.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,97.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,22.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,15.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,96.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,23.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,21.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,72.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,97.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,88.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,24.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,100.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,28.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,17.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,83.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,116.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,21.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,87.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,32.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,18.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,97.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,78.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,20.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,86.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,28.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,83.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,115.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,77.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,24.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,17.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,99.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,23.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,96.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,19.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,80.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,14.95
