Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,20.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,15.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,18.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,18.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,19.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,80.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,22.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,91.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,22.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,94.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
