Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,17.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,19.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,81.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,20.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,85.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,18.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.4
