Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,22.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,19.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,79.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,17.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,72.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,20.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,84.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,20.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,87.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,17.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,21.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,89.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,20.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,85.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,79.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
