Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,20.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,84.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,17.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,21.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,89.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,16.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,72.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,21.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,87.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,72.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
