Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,17.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,18.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,18.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.66
