Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,14.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,19.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,19.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,79.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
