Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
