Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.65
