Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,10.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,12.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
