Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
