Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.2
