Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
