Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,31.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
