Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,33.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
