Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,13.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,36.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,18.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,18.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,22.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,92.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,15.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,16.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,18.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,78.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,16.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
