Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,17.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,19.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,82.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,19.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,79.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,72.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,19.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,46.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,71.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,81.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,18.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,19.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,79.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,17.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,65.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,19.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,21.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,89.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,20.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,14.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,18.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,39.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,25.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,15.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,43.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,103.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
