Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,19.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,20.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,57.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,82.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,87.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,25.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,17.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,104.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,75.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,21.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,89.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,97.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,20.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,38.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,87.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,22.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,25.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,76.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,95.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,106.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,28.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,20.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,79.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,116.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,87.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,17.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,22.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,16.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,92.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,17.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,17.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,19.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,80.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,19.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,83.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,77.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,17.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,21.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,73.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,88.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,21.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,17.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,88.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,67.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,15.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,15.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,19.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,82.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.25
