Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,17.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,72.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,15.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,18.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,16.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,47.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,21.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,89.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,15.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,22.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,91.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,17.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,48.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,74.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,34.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,18.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,32.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
