Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,69.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,77.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,16.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,19.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,19.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,12.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,79.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,27.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,16.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,31.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,53.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.1
