Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,11.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,13.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,28.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,16.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
