Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,15.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,1.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,13.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,32.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
