Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,14.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,17.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,71.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,72.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,31.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,21.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,15.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,40.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,90.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,25.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,20.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,84.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,20.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.42
