Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,81.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,25.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,73.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,15.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,42.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
