Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,24.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
