Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,10.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,16.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,11.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,16.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,11.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,22.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
