Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,10.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,36.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.49
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,14.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,18.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,8.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,14.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.31
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,13.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,20.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
