Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,56.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,12.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,52.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,31.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,35.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.72
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,17.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,35.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,3.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,14.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.18
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,0.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,35.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,2.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,41.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.77
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.63
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,15.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,17.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,41.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.48
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,21.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
